Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.1
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.53
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,12.27
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,13.7
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,12.5
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.05
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,12.55
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,10.37
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.3
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.42
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,13.37
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,13.34
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,13.11
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.86
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,9.83
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,12.36
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.26
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,13.16
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,9.7
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,15.19
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.72
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.39
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,10.11
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,12.24
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.05
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,10.43
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,12.43
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,10.33
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,15.11
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.33
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.7
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,10.21
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,13.02
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,15.38
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,11.16
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,13.53
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.92
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,12.17
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,15.22
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.39
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,11.55
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,14.13
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,13.78
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.04
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.36
