Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.29
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,14.78
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,13.28
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.86
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.3
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,14.38
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,14.74
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,15.24
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,13.19
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.95
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.38
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.1
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.79
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,27.8
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,16.05
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.6
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.82
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,15.56
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,13.49
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.77
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,11.73
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,15.79
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,14.27
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,27.9
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,14.49
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,15.89
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,16.12
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.48
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.13
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,16.11
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,20.82
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,16.4
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.96
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.32
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.4
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.82
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,12.82
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,21.36
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,21.98
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
542062.0,Cwmparc,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.73
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.85
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,20.57
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,21.24
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.55
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.95
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,12.86
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,19.99
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,20.8
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.41
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.8
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.65
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,12.69
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,25.31
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.45
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,107.4
542062.0,Cwmparc,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.35
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.94
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,27.12
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,115.2
542062.0,Cwmparc,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.25
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.5
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.89
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,26.44
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,20.73
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,112.2
542062.0,Cwmparc,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,23.81
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,21.17
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
542062.0,Cwmparc,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.26
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
