Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,13.58
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,26.47
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,21.63
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
542062.0,Cwmparc,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.6
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.17
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,13.1
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,24.88
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,22.53
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.37
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.19
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,24.09
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,23.02
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
542062.0,Cwmparc,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,99.7
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.51
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.8
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.72
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,14.61
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,25.61
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,27.8
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
542062.0,Cwmparc,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.51
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.97
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.73
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,96.2
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,15.26
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,28.88
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,29.73
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
542062.0,Cwmparc,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,126.1
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.88
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.37
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.6
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,18.23
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,29.08
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,29.67
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
542062.0,Cwmparc,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.7
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.32
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,99.2
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,15.04
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,30.34
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,31.06
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.3
542062.0,Cwmparc,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.83
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.71
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.61
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.12
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,90.1
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,15.7
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,27.33
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,28.18
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,116.6
542062.0,Cwmparc,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.17
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.35
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.35
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.4
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,19.92
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,27.51
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,24.68
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
542062.0,Cwmparc,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.24
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.45
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,18.66
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,22.9
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,24.22
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.42
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.34
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,17.44
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,26.42
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,28.98
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.1
542062.0,Cwmparc,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.71
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.81
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.9
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.58
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.33
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.33
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,17.75
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,27.7
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,29.96
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,118.7
542062.0,Cwmparc,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.69
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.26
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.76
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,22.53
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,26.45
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,25.25
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
542062.0,Cwmparc,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.07
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.07
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.83
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.12
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.86
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.12
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,22.5
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,30.18
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,25.93
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,130.2
542062.0,Cwmparc,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.61
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.23
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.17
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.85
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.3
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,19.71
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,31.24
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,22.46
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
542062.0,Cwmparc,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.39
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.89
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.76
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.02
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,22.06
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,26.15
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,23.62
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
542062.0,Cwmparc,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.84
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.95
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.53
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.15
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.23
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,17.93
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,30.0
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,24.18
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,128.2
542062.0,Cwmparc,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
