Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,15.88
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,28.36
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,23.72
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
542062.0,Cwmparc,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.97
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.66
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,17.73
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,27.1
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,23.63
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,114.6
542062.0,Cwmparc,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.44
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.45
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.14
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,18.54
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,28.13
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,22.6
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
542062.0,Cwmparc,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,96.9
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.35
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.51
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.46
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.92
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,16.61
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,29.81
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,25.12
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,125.8
542062.0,Cwmparc,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.82
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.27
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,16.96
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,30.1
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,23.17
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,126.7
542062.0,Cwmparc,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.03
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.74
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.56
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,19.62
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,30.06
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,22.43
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
542062.0,Cwmparc,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.54
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.5
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.51
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.3
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.1
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,23.78
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,32.05
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,26.48
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
542062.0,Cwmparc,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.78
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.74
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.32
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,87.3
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,23.2
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,32.42
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,26.58
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.1
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
542062.0,Cwmparc,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,114.3
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.86
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.49
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.51
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.22
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,19.58
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,31.37
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,30.11
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
542062.0,Cwmparc,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,21.14
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,90.8
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.41
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.81
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.97
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,21.54
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,27.88
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,37.11
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.92
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.74
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,21.24
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,31.9
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,31.66
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.6
542062.0,Cwmparc,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.84
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.34
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.36
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,18.61
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,31.78
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,30.36
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
542062.0,Cwmparc,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.03
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.85
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.43
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.28
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,34.46
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,28.14
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
542062.0,Cwmparc,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.8
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.22
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.7
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.97
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.76
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.99
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,27.78
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,30.65
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
542062.0,Cwmparc,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.49
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.02
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.48
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.68
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.4
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,21.93
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,29.16
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,31.42
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.4
542062.0,Cwmparc,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.34
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.55
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.9
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.27
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.36
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,91.2
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,99.8
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.37
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,27.24
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,29.94
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,35.91
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.6
542062.0,Cwmparc,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,153.4
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.07
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.56
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.03
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.44
