Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.47
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,23.1
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,31.55
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,100.6
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,157.9
542062.0,Cwmparc,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.32
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.5
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.47
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.22
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.73
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,22.91
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,40.54
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,29.23
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.9
542062.0,Cwmparc,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.04
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.28
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.93
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.48
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,23.95
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,34.98
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,32.27
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,149.2
542062.0,Cwmparc,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.3
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.77
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.95
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.36
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,105.6
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,24.07
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,33.89
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,33.36
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.9
542062.0,Cwmparc,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.3
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.35
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.61
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,96.5
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,21.82
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,36.01
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,26.26
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
542062.0,Cwmparc,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.0
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.52
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.27
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.04
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,106.2
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,25.79
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,35.91
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,23.28
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,152.3
542062.0,Cwmparc,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.42
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.42
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.31
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.96
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,111.6
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,26.33
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,39.73
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,26.43
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,113.4
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,168.2
542062.0,Cwmparc,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.38
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.64
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.87
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.79
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,28.25
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,35.43
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,23.41
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
542062.0,Cwmparc,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.27
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.42
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.15
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.88
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,22.0
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,33.42
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,25.32
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
542062.0,Cwmparc,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.25
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.84
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,19.49
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,32.1
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
542062.0,Cwmparc,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.07
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.59
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,17.72
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,27.66
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,17.41
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
542062.0,Cwmparc,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.68
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.2
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.35
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.12
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.3
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,20.9
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,33.48
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,21.8
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
542062.0,Cwmparc,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.53
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.76
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.18
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.01
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,24.36
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,29.71
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,22.5
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
542062.0,Cwmparc,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.32
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.4
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.0
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,23.84
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,33.06
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,18.78
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.4
542062.0,Cwmparc,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.81
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.59
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.97
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.01
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,105.3
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,24.45
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,37.77
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,22.75
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,159.8
542062.0,Cwmparc,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,97.8
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.94
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,27.62
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.08
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,116.6
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,28.37
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,40.23
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
542062.0,Cwmparc,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.91
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.99
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.45
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.56
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.25
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
