Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,24.47
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,33.24
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,22.66
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,105.2
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
542062.0,Cwmparc,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,97.7
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.12
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.15
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.33
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,22.99
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,30.78
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,21.88
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.9
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,130.6
542062.0,Cwmparc,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.94
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.71
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.78
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,26.66
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,31.46
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,18.42
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,135.3
542062.0,Cwmparc,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.64
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.91
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.52
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.29
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,30.55
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,29.55
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,17.78
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.33
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.76
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.9
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,24.69
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,25.23
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,17.0
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,106.8
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
542062.0,Cwmparc,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.35
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.9
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.75
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,25.25
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,32.06
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,21.7
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
542062.0,Cwmparc,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.09
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.16
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.23
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.24
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.53
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.4
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.07
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,27.33
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,33.69
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,25.93
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
542062.0,Cwmparc,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.27
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.16
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.12
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.81
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,22.7
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,35.4
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,22.57
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,150.9
542062.0,Cwmparc,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.71
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.71
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.9
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.46
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,19.14
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,29.61
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,29.16
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
542062.0,Cwmparc,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.93
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.97
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.32
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.98
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,25.91
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,26.7
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
542062.0,Cwmparc,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.67
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.36
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,25.41
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,108.7
542062.0,Cwmparc,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.7
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.94
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,16.97
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,20.74
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,23.74
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
542062.0,Cwmparc,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.31
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.73
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.11
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,24.16
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,22.06
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,27.25
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.48
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.5
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,24.68
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,30.0
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,31.0
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,105.9
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
542062.0,Cwmparc,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.1
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.1
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.09
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,22.07
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,26.9
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,26.49
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
542062.0,Cwmparc,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.01
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.52
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.94
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.7
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,21.27
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,29.95
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,27.9
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
542062.0,Cwmparc,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,119.0
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.95
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.63
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.46
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.03
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,20.58
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,33.66
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,26.05
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,89.3
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
542062.0,Cwmparc,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
