Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.83
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.68
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.05
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,18.26
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,31.0
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,25.39
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.0
542062.0,Cwmparc,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.03
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.66
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.15
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.16
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,19.12
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,30.18
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,28.82
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
542062.0,Cwmparc,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,122.7
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.13
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.43
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,15.77
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,28.43
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,25.59
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,120.9
542062.0,Cwmparc,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.47
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.45
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.49
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.95
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,16.3
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,27.42
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,21.97
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,117.0
542062.0,Cwmparc,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.36
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.89
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.99
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,22.72
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,24.86
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,24.5
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.8
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
542062.0,Cwmparc,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.01
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.24
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.16
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,86.5
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,26.51
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,25.44
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,27.7
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
542062.0,Cwmparc,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.64
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,92.2
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,26.23
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,23.98
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,15.2
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,112.5
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.54
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.79
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,95.9
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,25.84
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,36.53
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,17.83
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,110.8
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,155.7
542062.0,Cwmparc,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,19.69
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.05
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,84.7
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,106.6
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,27.07
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,37.27
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,18.03
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
542062.0,Cwmparc,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.23
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,24.22
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.14
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,102.8
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,32.66
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,26.37
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,17.47
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,139.2
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
542062.0,Cwmparc,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.05
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.19
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.87
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,30.37
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,28.94
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,19.34
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
542062.0,Cwmparc,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.73
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.72
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,26.84
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
542062.0,Cwmparc,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.26
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.65
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,87.5
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,20.45
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,27.96
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,18.19
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,89.9
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
542062.0,Cwmparc,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.57
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.2
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.2
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,115.4
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,31.39
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,25.04
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,19.68
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.83
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.8
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.95
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,24.16
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,28.15
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,23.08
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,121.6
542062.0,Cwmparc,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.92
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.39
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.69
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.4
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,18.14
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,30.61
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,22.07
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
542062.0,Cwmparc,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.07
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
