Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.78
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.33
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,21.62
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,28.39
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,19.32
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
542062.0,Cwmparc,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.82
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,97.5
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,19.85
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,31.81
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,18.82
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
542062.0,Cwmparc,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,22.85
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.64
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,102.9
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,95.6
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,25.98
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,29.78
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,19.85
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.3
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,126.0
542062.0,Cwmparc,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.98
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,25.01
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.7
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,107.9
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,28.88
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,25.69
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,18.36
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
542062.0,Cwmparc,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.42
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,19.3
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,23.95
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,22.3
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.94
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.65
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,22.06
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,25.28
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,20.51
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.51
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,17.79
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,25.49
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,20.45
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
542062.0,Cwmparc,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.68
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.48
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,21.16
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,19.75
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
542062.0,Cwmparc,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.7
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.39
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.07
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,19.07
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,22.46
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
542062.0,Cwmparc,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.29
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.48
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,16.43
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,18.38
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,22.93
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.51
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,26.14
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,18.79
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
542062.0,Cwmparc,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.77
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.15
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.97
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,19.39
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,17.9
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.08
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.55
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,15.1
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,21.63
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.76
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.9
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,16.16
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,20.76
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,16.32
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
542062.0,Cwmparc,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,13.06
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.09
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.67
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,23.15
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,17.25
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.04
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.11
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.92
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,13.81
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,18.03
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,17.94
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.46
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
