Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,15.57
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,17.43
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.51
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.21
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,15.55
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.03
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.57
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.96
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,14.28
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.35
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.52
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.35
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,13.87
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,14.87
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.64
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.27
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,12.38
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,13.3
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,15.89
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,13.23
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,11.76
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,10.31
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,15.06
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,10.11
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,11.23
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.22
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.23
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.16
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.85
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,11.28
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,15.07
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,10.41
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.56
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,11.48
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,10.12
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,11.8
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,12.8
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,11.51
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,10.02
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,13.47
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,12.87
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.19
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,11.87
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,12.68
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,12.91
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,27.2
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,11.61
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,11.36
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,27.2
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,10.69
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,12.06
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,11.43
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,12.34
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,10.09
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.13
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.86
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,11.2
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
