Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,10.24
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,12.41
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,10.2
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,9.73
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,10.84
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.17
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,9.65
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,13.76
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,14.53
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.36
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,13.4
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,10.63
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.46
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,11.71
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.16
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,10.77
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,12.03
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,10.85
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,27.4
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,10.73
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,12.52
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,11.69
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.34
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.19
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.33
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,12.81
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,11.16
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,13.03
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.06
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,11.21
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,13.19
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,11.02
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.1
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,13.94
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,11.25
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.13
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,N Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.5
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,11.19
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,14.43
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,12.35
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,15.55
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
