Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,11.73
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,11.12
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,13.76
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,14.65
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.35
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,12.28
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.49
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.07
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,11.58
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,14.37
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,12.4
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.39
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.91
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,27.6
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,15.04
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.31
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.95
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,12.59
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,23.29
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,13.15
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
542062.0,Cwmparc,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.57
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.41
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,25.06
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,13.48
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
542062.0,Cwmparc,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.59
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.4
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,28.99
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,14.28
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.83
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.32
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,13.47
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,25.6
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,17.79
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
542062.0,Cwmparc,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.51
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.87
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,25.79
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,16.81
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
542062.0,Cwmparc,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.73
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,27.61
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,16.81
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
542062.0,Cwmparc,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.28
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,11.97
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,28.06
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,17.27
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,118.6
542062.0,Cwmparc,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.71
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.08
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.9
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,12.53
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,29.02
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,17.11
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,121.3
542062.0,Cwmparc,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.17
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.79
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,14.69
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,26.5
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,17.47
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,110.9
542062.0,Cwmparc,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.65
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.82
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.12
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,15.34
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,26.77
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,19.78
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
542062.0,Cwmparc,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.42
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.61
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,17.59
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,30.37
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,20.18
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,127.4
542062.0,Cwmparc,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.23
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.26
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
