Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,18.16
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,29.14
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,21.91
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
542062.0,Cwmparc,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.61
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.29
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.76
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.53
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.64
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,21.37
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,28.82
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,20.65
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
542062.0,Cwmparc,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.47
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.54
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.73
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,25.55
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,30.2
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,20.45
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
542062.0,Cwmparc,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.51
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,22.73
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,29.76
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,20.31
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.0
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.6
542062.0,Cwmparc,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.54
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.22
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.4
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.63
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.73
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,17.94
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,30.9
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,25.95
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
542062.0,Cwmparc,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.03
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.39
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.55
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,18.93
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,31.42
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,28.67
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,133.1
542062.0,Cwmparc,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.52
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.45
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.33
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.33
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.18
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,18.85
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,35.63
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,22.62
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.7
542062.0,Cwmparc,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.29
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,99.1
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,19.22
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,37.61
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,22.86
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
542062.0,Cwmparc,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.1
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.24
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.82
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.36
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,19.34
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,36.78
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,25.1
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,154.7
542062.0,Cwmparc,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,107.9
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.65
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.92
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.31
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.16
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,21.13
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,35.96
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,27.98
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,152.2
542062.0,Cwmparc,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.6
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.63
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.82
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,23.78
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.88
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,100.7
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,22.83
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,35.37
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,23.51
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.9
542062.0,Cwmparc,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.15
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,30.03
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.21
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,127.6
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,20.4
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,46.24
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,27.74
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,110.1
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,195.8
542062.0,Cwmparc,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.11
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.17
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.85
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,30.06
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.81
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,127.8
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,23.81
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,48.16
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,29.99
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,106.2
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,203.6
542062.0,Cwmparc,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,129.5
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,22.0
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.38
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,27.45
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,116.8
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.54
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,25.03
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,49.46
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,25.89
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,109.5
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,209.6
542062.0,Cwmparc,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,22.86
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.8
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,30.81
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,131.3
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.4
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.28
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,23.74
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,53.67
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,27.86
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,228.4
542062.0,Cwmparc,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.24
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.89
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,29.41
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.19
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,125.6
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.8
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.6
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.5
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,20.78
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,49.65
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,26.46
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,121.5
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
542062.0,Cwmparc,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.45
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.14
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.79
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.24
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,27.22
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.58
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,116.5
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,22.69
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,45.37
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,32.37
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,99.2
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,193.0
542062.0,Cwmparc,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
