Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.17
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.08
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.99
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.52
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.24
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,108.1
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,22.85
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,45.69
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,32.31
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,98.9
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
542062.0,Cwmparc,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.84
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.08
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.13
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.35
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,107.5
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,23.44
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,45.97
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,30.43
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,195.5
542062.0,Cwmparc,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,20.79
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.9
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,26.21
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.74
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,111.3
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,80.4
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,24.53
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,47.0
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,31.74
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,199.2
542062.0,Cwmparc,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.36
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,26.71
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.47
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.59
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.76
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,103.3
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,23.84
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,51.29
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,32.42
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,216.2
542062.0,Cwmparc,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,138.1
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.37
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,29.2
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.83
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,122.6
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,93.7
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,23.6
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,48.57
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,34.69
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,102.5
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,203.6
542062.0,Cwmparc,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,148.3
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.76
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.91
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.94
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,24.32
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.14
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,102.8
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,79.3
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,22.75
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,40.23
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,35.08
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.3
542062.0,Cwmparc,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.36
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.36
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.02
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.66
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,97.6
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,20.16
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,39.38
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,32.24
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,166.5
542062.0,Cwmparc,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.39
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.2
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.49
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.94
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,107.7
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,22.66
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,43.82
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,31.33
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,89.1
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,184.3
542062.0,Cwmparc,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,133.6
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.4
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,17.11
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.1
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,28.95
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,121.9
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,23.17
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,43.35
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,34.11
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,86.2
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,99.4
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
542062.0,Cwmparc,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.76
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.33
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,29.24
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.9
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,123.4
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,22.82
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,43.0
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,33.41
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,180.8
542062.0,Cwmparc,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,141.2
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.86
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.75
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.61
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,28.66
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.07
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,121.2
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,24.42
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,47.53
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,26.82
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,107.9
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,200.9
542062.0,Cwmparc,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.48
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,24.89
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.24
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,106.2
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.18
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,24.45
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,33.87
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,26.87
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,145.0
542062.0,Cwmparc,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,116.3
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.24
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.63
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,24.16
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.06
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,103.4
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.19
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,22.57
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,38.4
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,25.49
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
542062.0,Cwmparc,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,110.8
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.09
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.77
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.32
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.4
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.25
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.26
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.55
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,23.26
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,40.49
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,29.02
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,174.1
542062.0,Cwmparc,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.5
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,76.3
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.69
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.7
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.77
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.96
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,21.91
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,34.19
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,34.93
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,96.5
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
542062.0,Cwmparc,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,150.1
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.83
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.47
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.28
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,92.1
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.94
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,22.66
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,34.3
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,32.78
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,146.6
542062.0,Cwmparc,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,141.6
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.44
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
