Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,24.02
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.23
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.44
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,104.0
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.0
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,28.38
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,33.67
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,26.25
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
542062.0,Cwmparc,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.66
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.2
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.04
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.61
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.88
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,19.87
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,32.7
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,24.01
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
542062.0,Cwmparc,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,19.56
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.84
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,17.97
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,35.77
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,21.5
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
542062.0,Cwmparc,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,22.01
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,93.7
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.83
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.7
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,85.4
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,19.63
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,41.84
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,25.54
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,86.3
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,178.2
542062.0,Cwmparc,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.4
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.51
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.58
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.57
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.54
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.12
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,32.08
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,37.12
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,24.01
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,158.0
542062.0,Cwmparc,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.68
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.97
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.9
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.6
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.77
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,25.57
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,37.57
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,23.13
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,75.1
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.3
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
542062.0,Cwmparc,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.32
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.44
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.32
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,25.22
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,35.64
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,22.97
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,152.0
542062.0,Cwmparc,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.97
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.94
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.06
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.14
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,23.92
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,31.47
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,24.72
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
542062.0,Cwmparc,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.18
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.31
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.49
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.55
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.1
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,21.94
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,32.86
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,28.59
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
542062.0,Cwmparc,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.54
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.46
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.0
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.9
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,19.89
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,32.05
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,33.54
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
542062.0,Cwmparc,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.31
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.1
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.04
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.01
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,19.75
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,29.65
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,37.32
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,85.4
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,125.1
542062.0,Cwmparc,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,157.6
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.08
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.02
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.96
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,23.08
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.05
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,96.9
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.4
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,20.32
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,36.16
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,34.08
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.0
542062.0,Cwmparc,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.83
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.46
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.5
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.11
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,90.8
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,36.57
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,27.01
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,153.6
542062.0,Cwmparc,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,115.3
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.66
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.9
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,17.7
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,25.52
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,22.29
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.8
542062.0,Cwmparc,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.2
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.85
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.91
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,23.26
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,25.12
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,22.91
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.15
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.19
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.23
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.12
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,17.92
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,30.17
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,28.27
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
542062.0,Cwmparc,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.61
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.88
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.43
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.12
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
