Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,21.97
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,31.73
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,17.88
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,134.1
542062.0,Cwmparc,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.97
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.49
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.29
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.91
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,85.7
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,17.88
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,33.26
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,25.77
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
542062.0,Cwmparc,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,111.6
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.44
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.63
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.96
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.1
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,84.8
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.0
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,20.17
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,31.54
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,33.17
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
542062.0,Cwmparc,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,141.3
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.1
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.05
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.45
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.11
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,25.28
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,25.55
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,25.19
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
542062.0,Cwmparc,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.97
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.3
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.51
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,90.9
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,26.52
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,26.53
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,27.33
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,113.2
542062.0,Cwmparc,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.06
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.65
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.43
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.73
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,92.2
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,107.7
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,29.66
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,31.93
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,28.79
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,126.6
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
542062.0,Cwmparc,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.28
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.03
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.54
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,28.46
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,23.37
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,33.36
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.2
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
542062.0,Cwmparc,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.55
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,24.93
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.39
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,104.7
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,30.48
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,23.94
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,22.75
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,128.7
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
542062.0,Cwmparc,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,23.05
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.18
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,28.72
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,28.11
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,23.45
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
542062.0,Cwmparc,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.03
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,26.46
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.61
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.97
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,112.4
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.0
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,33.8
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,37.64
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,28.11
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,143.6
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,158.7
542062.0,Cwmparc,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.66
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,23.76
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.92
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,101.2
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,31.42
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,32.85
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,29.66
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
542062.0,Cwmparc,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.08
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.64
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.06
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.15
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.43
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,98.1
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,28.34
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,34.23
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,26.08
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
542062.0,Cwmparc,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,113.4
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.08
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.81
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.12
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.7
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,96.2
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,28.13
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,35.28
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,33.13
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,148.9
542062.0,Cwmparc,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.05
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,21.43
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,30.33
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,22.97
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
542062.0,Cwmparc,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.04
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.24
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.17
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.2
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.73
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.09
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,113.5
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,17.15
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,45.97
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,19.26
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,120.5
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
542062.0,Cwmparc,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.37
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.0
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.85
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.43
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,20.07
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,32.22
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,23.51
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,136.4
542062.0,Cwmparc,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.35
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.44
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,36.36
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.07
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,87.0
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,153.6
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,21.4
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,48.71
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,28.08
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,110.2
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
