Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,205.7
542062.0,Cwmparc,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,120.3
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.84
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.42
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,41.29
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.33
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,99.7
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,173.7
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,19.13
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,55.13
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,27.15
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,137.7
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,82.9
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,232.1
542062.0,Cwmparc,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.33
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.31
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,36.09
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.09
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,152.5
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,21.02
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,49.79
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,30.42
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,108.8
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,209.7
542062.0,Cwmparc,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.15
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.67
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,108.0
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,19.44
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,39.41
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,25.1
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,166.3
542062.0,Cwmparc,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.07
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.01
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.7
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,99.9
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,24.05
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,36.76
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,20.22
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
542062.0,Cwmparc,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.77
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.42
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.09
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.43
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,75.0
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,21.39
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,33.86
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,19.86
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,144.9
542062.0,Cwmparc,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.26
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.16
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.71
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.22
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,20.42
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,31.56
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,23.97
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
542062.0,Cwmparc,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.81
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.17
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,27.82
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.17
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,117.8
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,103.0
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,21.44
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,41.62
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,31.82
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,78.5
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,176.6
542062.0,Cwmparc,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,22.13
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,25.29
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,26.02
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,107.9
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,24.36
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,38.91
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,32.97
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,104.4
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,167.7
542062.0,Cwmparc,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,22.25
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,25.98
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,27.05
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,94.5
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,110.9
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,114.9
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,24.3
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,38.52
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,35.86
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
542062.0,Cwmparc,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.9
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.83
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.41
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.78
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,22.37
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,94.1
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,97.1
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,98.0
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,24.64
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,36.68
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,31.21
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,107.7
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,155.3
542062.0,Cwmparc,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,135.3
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.24
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,22.77
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.01
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.28
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,26.06
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,30.24
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,18.38
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,128.3
542062.0,Cwmparc,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,81.1
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.95
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.73
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.7
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,32.63
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
542062.0,Cwmparc,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.82
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.19
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,22.44
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,32.59
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,18.6
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,139.5
542062.0,Cwmparc,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.81
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.79
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.13
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.79
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.41
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,15.94
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,25.01
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,20.2
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
542062.0,Cwmparc,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.61
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.52
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.24
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.81
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.97
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.79
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,20.85
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,27.32
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,21.71
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
542062.0,Cwmparc,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.17
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.54
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,22.43
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,25.71
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,19.23
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
542062.0,Cwmparc,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.62
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,65.6
