Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.08
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.44
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,24.5
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,31.06
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
542062.0,Cwmparc,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.55
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.91
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.64
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,18.89
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,26.19
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,13.39
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
542062.0,Cwmparc,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.71
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.16
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.98
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,16.02
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,22.87
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,11.42
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.1
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
542062.0,Cwmparc,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.13
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,17.45
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,12.15
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.67
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.81
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.45
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,17.13
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,24.52
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,14.85
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,106.9
542062.0,Cwmparc,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.96
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.68
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,19.52
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,16.59
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,15.96
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.17
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.35
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.96
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,18.73
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,20.62
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,19.74
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
542062.0,Cwmparc,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.73
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.67
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.03
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,20.55
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,29.4
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,14.59
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
542062.0,Cwmparc,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.64
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.38
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.47
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,29.11
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,122.9
542062.0,Cwmparc,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.53
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,15.85
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,23.46
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.41
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,17.33
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,23.75
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,15.35
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
542062.0,Cwmparc,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.79
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.37
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.27
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,23.94
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,14.59
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
542062.0,Cwmparc,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.84
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,14.36
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,17.17
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,12.86
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.76
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,16.46
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,17.45
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.51
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,14.24
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,16.2
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.34
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,14.44
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,15.63
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,13.44
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.01
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.22
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.95
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.8
