Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,12.65
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,14.83
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,13.68
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.1
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.47
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.45
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,11.57
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,14.18
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,9.17
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,12.43
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,15.58
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,13.45
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,9.64
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,14.95
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,12.31
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,16.61
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.19
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.71
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,8.95
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.65
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,9.27
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,11.16
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,11.25
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,13.58
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,10.32
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,12.48
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,9.37
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,12.14
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,12.38
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,9.74
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,12.54
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,11.97
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,10.11
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,12.25
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.63
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.63
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.19
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,9.82
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,12.64
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,12.55
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,9.99
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,15.52
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,10.69
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,14.02
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,14.09
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,8.88
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,13.11
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,16.3
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,36.3
