Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.75
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,8.92
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,17.35
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.9
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,9.4
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,11.99
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,9.91
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,12.56
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.52
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.72
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,9.72
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,13.01
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,14.44
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.8
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.33
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,13.3
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.1
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,13.67
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,10.0
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,15.15
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,9.71
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,14.45
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,17.41
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.14
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,10.17
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,15.67
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,14.39
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,10.46
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.7
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.48
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.59
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.2
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,15.68
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.97
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.02
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.57
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,17.13
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,16.42
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,14.91
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.05
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.31
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.95
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,14.64
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,15.92
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,15.89
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
