Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.48
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,18.52
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.73
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.59
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,15.28
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,22.24
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.8
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,N Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,16.66
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.4
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.49
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,12.26
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,17.33
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,14.37
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.24
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.54
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.34
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,12.03
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,15.22
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,12.14
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,16.61
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,16.5
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.43
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.04
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,11.99
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,17.24
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,17.01
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.33
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.69
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,11.52
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,19.5
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,16.37
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.62
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,12.36
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,20.82
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,15.59
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.68
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,13.01
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,20.72
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,16.92
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.27
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.09
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.71
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,13.07
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,23.58
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,17.1
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,100.9
542062.0,Cwmparc,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.86
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.27
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,14.83
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,23.13
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,16.87
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.9
542062.0,Cwmparc,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.43
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.55
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,17.3
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,24.97
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,18.26
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,105.9
542062.0,Cwmparc,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.32
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.25
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.43
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.32
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,17.16
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,23.75
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,23.85
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.73
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.03
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,N Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.08
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.68
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,25.12
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,20.2
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
542062.0,Cwmparc,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.05
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,19.65
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,24.84
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,22.29
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,106.3
542062.0,Cwmparc,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.15
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.03
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
