Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,22.1
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,23.33
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,22.37
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
542062.0,Cwmparc,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.36
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.31
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,18.5
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,22.58
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,23.49
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,97.2
542062.0,Cwmparc,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.2
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.03
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.36
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,19.44
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,24.94
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,21.12
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,107.5
542062.0,Cwmparc,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.18
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.59
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.33
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,27.78
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,19.16
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,119.0
542062.0,Cwmparc,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.78
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.28
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.65
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,21.06
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,31.53
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,22.91
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
542062.0,Cwmparc,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.81
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.02
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,22.48
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,33.1
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,26.63
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
542062.0,Cwmparc,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.1
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.78
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.86
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.91
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,20.74
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,31.64
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,31.07
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,134.2
542062.0,Cwmparc,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.71
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.84
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.18
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.48
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.19
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,21.68
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,37.19
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,24.04
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
542062.0,Cwmparc,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.8
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.06
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.48
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.78
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.97
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.85
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,21.83
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,32.32
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,24.33
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,95.7
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
542062.0,Cwmparc,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.49
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.1
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.49
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.53
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,20.18
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,34.38
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,27.02
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,76.3
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,145.9
542062.0,Cwmparc,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.06
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.17
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.08
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.96
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,21.61
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,32.14
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,30.1
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,137.0
542062.0,Cwmparc,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.34
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.73
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,72.1
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,23.95
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,29.54
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,26.33
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,125.7
542062.0,Cwmparc,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.3
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.79
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.26
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.1
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,82.7
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,19.86
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,33.57
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,27.24
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
542062.0,Cwmparc,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.09
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.87
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.82
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.16
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,20.86
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,33.91
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,33.55
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,76.1
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
542062.0,Cwmparc,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.63
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.6
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.84
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.46
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.74
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,105.8
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,23.47
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,34.05
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,33.64
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
542062.0,Cwmparc,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.46
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.45
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.57
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.38
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.28
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,22.1
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,94.6
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,25.84
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,32.73
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,32.68
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,111.3
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
542062.0,Cwmparc,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.5
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.3
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,23.5
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.32
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,103.3
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,23.92
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,39.0
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,32.58
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,73.2
