Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,164.3
542062.0,Cwmparc,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.06
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.84
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.99
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.81
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.58
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,27.38
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (RMS),A,49.7
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,115.5
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,22.87
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,36.42
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,36.36
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
542062.0,Cwmparc,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,153.6
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.42
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.93
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,22.37
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.09
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,94.6
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,23.49
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,36.29
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,28.51
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,154.0
542062.0,Cwmparc,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.9
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.98
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,20.12
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,85.8
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,25.93
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,35.87
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,33.18
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,111.3
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,153.2
542062.0,Cwmparc,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,141.4
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.03
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.52
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.35
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.33
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.7
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,21.55
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,39.38
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,34.97
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,167.3
542062.0,Cwmparc,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,149.0
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,21.17
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.4
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.78
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.02
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,22.75
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,41.95
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,32.91
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,176.9
542062.0,Cwmparc,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.6
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.88
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.97
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,24.63
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,89.2
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,104.5
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,23.3
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,35.22
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,38.86
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,149.2
542062.0,Cwmparc,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,164.4
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.68
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.33
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,27.32
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,116.7
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,31.67
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,32.07
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,37.96
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
542062.0,Cwmparc,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,161.6
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.34
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,20.56
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.56
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,27.3
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,116.8
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,26.15
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,36.9
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,38.36
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
542062.0,Cwmparc,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,163.4
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.25
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,24.04
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.06
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.97
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,102.5
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,29.07
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,33.31
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,34.48
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
542062.0,Cwmparc,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.58
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.12
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.46
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,93.7
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,26.25
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,34.0
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,30.16
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,112.9
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
542062.0,Cwmparc,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.13
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,25.2
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.3
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.92
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,107.0
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,102.1
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,31.33
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,32.24
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,39.01
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,137.2
542062.0,Cwmparc,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,165.9
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.19
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.55
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,24.54
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,21.84
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.04
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,94.3
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,31.64
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,32.03
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,34.59
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
542062.0,Cwmparc,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,146.9
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,23.3
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.73
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.75
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,99.1
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,29.53
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,30.96
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,23.98
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,132.2
542062.0,Cwmparc,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.05
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.7
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.07
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.0
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,102.5
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,27.75
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,33.63
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,24.23
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,119.7
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,143.3
542062.0,Cwmparc,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.35
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.12
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.56
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,25.07
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,31.99
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,29.09
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,109.5
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
542062.0,Cwmparc,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.68
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.23
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.47
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.48
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.55
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.1
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,29.69
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,30.16
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,30.77
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.5
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,128.7
542062.0,Cwmparc,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
