Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,20.93
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.68
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,26.25
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,24.75
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,23.52
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,109.2
542062.0,Cwmparc,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.8
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,20.99
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.67
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.03
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,90.1
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.0
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,25.11
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,23.21
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,27.78
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,108.7
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
542062.0,Cwmparc,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,118.9
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.82
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.79
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.13
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.69
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,26.73
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,30.95
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,23.79
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.7
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
542062.0,Cwmparc,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.21
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.09
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,18.95
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.26
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.93
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,80.9
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,28.36
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,34.47
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,25.01
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,120.9
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,145.5
542062.0,Cwmparc,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.81
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.91
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,85.0
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,26.24
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,32.11
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,28.56
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,113.7
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.4
542062.0,Cwmparc,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,122.3
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.96
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.87
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.22
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,20.64
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,30.7
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,24.81
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,131.6
542062.0,Cwmparc,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.01
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.18
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.18
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,19.91
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,84.9
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,22.14
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,34.19
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,26.95
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,145.4
542062.0,Cwmparc,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,115.5
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,18.96
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.39
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.62
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,97.4
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,19.16
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,37.21
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,29.98
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,159.1
542062.0,Cwmparc,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,129.6
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.69
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.72
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.07
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.94
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,28.15
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,120.2
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,16.84
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,34.63
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,34.88
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,91.7
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
542062.0,Cwmparc,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.9
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.32
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.82
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,24.51
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,105.6
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.5
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.06
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,20.27
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,29.73
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,29.8
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
542062.0,Cwmparc,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,129.1
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.03
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.95
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.51
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.44
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.76
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,20.31
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,27.54
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,29.81
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,118.4
542062.0,Cwmparc,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,127.6
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.06
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.66
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.92
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.59
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.1
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.24
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,18.79
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,30.3
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,27.65
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,130.9
542062.0,Cwmparc,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.89
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,19.59
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.97
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.77
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.95
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,21.36
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,25.73
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,23.65
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
542062.0,Cwmparc,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.99
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,21.54
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.95
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.67
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,24.3
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,19.88
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,25.5
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,105.9
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
542062.0,Cwmparc,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.86
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.6
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.27
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.26
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,84.7
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,21.37
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,22.04
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,26.13
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
542062.0,Cwmparc,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.4
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.38
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.58
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,19.09
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,17.51
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,19.98
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.27
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,20.94
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.02
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.1
