Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,76.1
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,24.12
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,22.29
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,23.16
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
542062.0,Cwmparc,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.17
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.79
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.56
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.15
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.53
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.18
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.2
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,28.33
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,28.74
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,120.2
542062.0,Cwmparc,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.67
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.75
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.67
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.0
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,84.8
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,26.62
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,28.47
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,27.67
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
542062.0,Cwmparc,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.6
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.07
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,82.0
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,20.88
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,27.48
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,29.7
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,117.4
542062.0,Cwmparc,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.15
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.87
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,19.78
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,30.21
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,31.88
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
542062.0,Cwmparc,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,135.1
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.47
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.65
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,18.98
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,29.12
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,124.3
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.21
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.63
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.94
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,91.7
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,21.76
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,25.92
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,29.44
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,125.6
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.26
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,20.9
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.2
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.54
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,95.7
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,23.31
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,23.49
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,26.8
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
542062.0,Cwmparc,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,114.8
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.02
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.17
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.17
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.17
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,76.8
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,18.98
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,27.19
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,25.41
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
542062.0,Cwmparc,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.28
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.57
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.79
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.71
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.69
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,19.3
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,30.99
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,22.26
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,133.3
542062.0,Cwmparc,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.88
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.95
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,26.51
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,113.4
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,22.73
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,36.39
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,21.57
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
542062.0,Cwmparc,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,16.66
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.65
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,27.74
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,118.1
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,17.76
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,44.41
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,23.45
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,106.2
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,189.9
542062.0,Cwmparc,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.23
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.4
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.62
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.6
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.64
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,20.12
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,34.83
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,24.04
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,148.9
542062.0,Cwmparc,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.12
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.21
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.87
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.57
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,24.46
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,39.99
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,22.15
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,170.1
542062.0,Cwmparc,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.7
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,22.67
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.82
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,26.55
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,37.52
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,19.69
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,159.8
542062.0,Cwmparc,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.45
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.08
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.24
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,22.42
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,31.69
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,20.86
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
542062.0,Cwmparc,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,91.1
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.27
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,22.43
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,95.6
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,25.63
