Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,33.53
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,18.31
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
542062.0,Cwmparc,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,18.79
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.8
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.22
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.03
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.38
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.42
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,100.0
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,28.82
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,32.18
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,19.64
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
542062.0,Cwmparc,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.27
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.58
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.67
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.1
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,26.01
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,27.26
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,22.64
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,117.2
542062.0,Cwmparc,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.41
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.61
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,19.92
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,29.9
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,21.76
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
542062.0,Cwmparc,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.75
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.66
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,18.46
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,80.4
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,28.42
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,27.74
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
542062.0,Cwmparc,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.78
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.62
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.12
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.7
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,13.25
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,33.41
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,32.98
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,91.5
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
542062.0,Cwmparc,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,139.9
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.35
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.04
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.89
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,18.02
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.42
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,15.33
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,32.38
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,25.46
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
542062.0,Cwmparc,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,15.5
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.39
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.88
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,82.2
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,21.39
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,34.71
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,30.01
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
542062.0,Cwmparc,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,23.89
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.64
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,102.2
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.51
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.56
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,87.3
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,18.78
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,44.45
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,23.31
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,188.3
542062.0,Cwmparc,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,25.03
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,107.1
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.26
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.91
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,42.95
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,24.62
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,182.0
542062.0,Cwmparc,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.23
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.92
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.88
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.38
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.18
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.44
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,15.61
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,31.1
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,22.32
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,131.1
542062.0,Cwmparc,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.5
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.08
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.14
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.28
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.4
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,17.78
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,32.48
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,19.77
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
542062.0,Cwmparc,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.04
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.72
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.17
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.88
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.93
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.42
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,19.38
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,29.92
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,18.63
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
542062.0,Cwmparc,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,82.5
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.94
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.73
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.6
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,71.8
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,16.0
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,27.54
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,19.74
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
542062.0,Cwmparc,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.25
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,18.97
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,28.91
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,17.99
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,124.2
542062.0,Cwmparc,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.77
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,20.22
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,28.67
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,18.34
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
542062.0,Cwmparc,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.89
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.18
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.43
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.61
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.04
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,17.32
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,28.51
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,23.23
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
542062.0,Cwmparc,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
