Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.14
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.32
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,16.7
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,28.35
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,22.14
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
542062.0,Cwmparc,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.99
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.37
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,82.7
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,20.05
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,33.61
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,22.48
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
542062.0,Cwmparc,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.59
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.38
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.91
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,16.19
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,30.97
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,18.3
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.1
542062.0,Cwmparc,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.26
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.05
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.3
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.82
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,19.18
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,25.62
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,18.65
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,86.3
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
542062.0,Cwmparc,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.5
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.22
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.34
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.71
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,87.5
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.26
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,28.84
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,17.53
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,124.3
542062.0,Cwmparc,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,25.09
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,13.46
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,32.99
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,16.14
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,88.5
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
542062.0,Cwmparc,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.93
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.53
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,79.6
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,24.31
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
542062.0,Cwmparc,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.21
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.24
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,15.56
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,16.74
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,16.9
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.78
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.67
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,24.41
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,14.79
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,16.25
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.27
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.63
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,17.76
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,16.41
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,18.86
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.32
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.76
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.72
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,21.1
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,23.22
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,17.63
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,93.6
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,11.29
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,19.06
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,15.59
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.36
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.65
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,11.02
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,21.01
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,13.86
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
542062.0,Cwmparc,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.58
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,10.21
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,20.36
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,11.86
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.13
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.83
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,64.2
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.18
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,12.88
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,20.68
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,18.06
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
542062.0,Cwmparc,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.45
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,12.83
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.66
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
