Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,12.26
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,13.66
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.34
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.94
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.32
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,13.25
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,12.72
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.34
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.67
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,10.51
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,13.33
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.67
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.6
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,10.14
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,13.01
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.67
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,9.17
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,11.97
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,8.99
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,12.56
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.73
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.3
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.85
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.07
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,8.5
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,12.59
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,11.69
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.3
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,9.05
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,8.72
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,9.64
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.64
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.02
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,9.21
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.45
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.57
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,10.57
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,13.02
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,11.45
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,N Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.13
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,10.83
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,N Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.55
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,N Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,9.1
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,13.49
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.92
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.44
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.03
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,8.79
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,13.67
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,10.21
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.18
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.47
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,9.32
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,13.87
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,10.73
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,9.44
