Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,13.98
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.64
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.63
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.98
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,8.61
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,13.26
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,10.23
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.83
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.9
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.88
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,10.07
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,15.71
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,10.15
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.75
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,9.19
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,20.41
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,10.12
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.12
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,67.6
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,9.2
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,22.0
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
542062.0,Cwmparc,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.84
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,9.45
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,24.24
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
542062.0,Cwmparc,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.12
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.51
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,22.46
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,11.64
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.37
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.12
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,9.39
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,11.48
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
542062.0,Cwmparc,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,9.72
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,20.55
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,11.12
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
542062.0,Cwmparc,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.26
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,9.7
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,21.1
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.76
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.29
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,9.79
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,21.05
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
542062.0,Cwmparc,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.45
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.28
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,20.82
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,12.69
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.87
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.04
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,9.3
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,20.91
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,15.41
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,89.1
542062.0,Cwmparc,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.52
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.7
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.89
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,10.48
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,22.22
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,12.13
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
542062.0,Cwmparc,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.02
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,10.74
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,22.32
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,12.7
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,94.7
542062.0,Cwmparc,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.22
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,11.74
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,23.42
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,12.13
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
542062.0,Cwmparc,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.1
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.26
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,10.59
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,13.11
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
