Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.29
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,11.52
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,17.89
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,12.91
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
542062.0,Cwmparc,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,10.68
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,19.96
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,13.75
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.32
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,11.43
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,19.5
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,14.93
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.22
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.17
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,11.75
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,17.46
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.19
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,N Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,13.92
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,18.34
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,17.48
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.56
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.67
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.99
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,14.89
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,19.2
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,15.35
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.35
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.25
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,20.61
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,16.2
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
542062.0,Cwmparc,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.99
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,23.02
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,18.43
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
542062.0,Cwmparc,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.07
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.52
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.95
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,13.08
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,23.47
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,19.72
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
542062.0,Cwmparc,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.53
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.76
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.49
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,26.26
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,23.31
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.31
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.91
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,14.37
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,26.4
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,21.45
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,112.1
542062.0,Cwmparc,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.96
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.21
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.69
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,67.8
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,20.65
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,25.74
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,18.23
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
542062.0,Cwmparc,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.57
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.38
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.9
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,21.57
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,25.95
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,18.32
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.7
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
542062.0,Cwmparc,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.58
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.32
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.15
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.6
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,18.38
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,26.47
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,111.8
542062.0,Cwmparc,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.7
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.83
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,16.28
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,31.47
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,23.86
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,76.3
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.1
542062.0,Cwmparc,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.11
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.71
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,80.4
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,27.2
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,17.8
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,29.68
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,24.71
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.0
542062.0,Cwmparc,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.2
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.36
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.28
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.3
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.59
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.83
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,80.1
