Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,19.94
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,31.11
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,20.54
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
542062.0,Cwmparc,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.88
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.82
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.38
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.18
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,23.7
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,28.35
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,25.68
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.5
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
542062.0,Cwmparc,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.2
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.55
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.48
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.84
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.74
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.35
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,80.8
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,27.3
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,25.04
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,28.29
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,24.83
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
542062.0,Cwmparc,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.66
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.72
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.99
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.02
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,70.1
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,27.2
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,22.87
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,31.74
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,25.16
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
542062.0,Cwmparc,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,21.53
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.46
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,92.4
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.27
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.6
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.78
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,70.6
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,27.2
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,23.8
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,41.14
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,28.25
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,175.4
542062.0,Cwmparc,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.4
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.79
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.74
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,75.7
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.04
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.47
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.18
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,24.52
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,36.26
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,24.91
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.8
542062.0,Cwmparc,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.21
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.49
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,23.85
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.52
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,29.85
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,39.73
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,27.34
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,169.3
542062.0,Cwmparc,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.5
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.25
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.01
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.22
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.0
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,82.7
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,103.8
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,26.1
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,41.47
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,25.54
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,176.7
542062.0,Cwmparc,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,111.2
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.32
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.46
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.99
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.38
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.66
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,23.53
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,33.7
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,24.12
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
542062.0,Cwmparc,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.49
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.37
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.03
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,19.5
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.06
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,30.52
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,37.87
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,27.65
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,160.6
542062.0,Cwmparc,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.41
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.29
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.04
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,21.74
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.26
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,26.46
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,39.03
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,29.82
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,165.2
542062.0,Cwmparc,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.76
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.51
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.48
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,23.82
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.15
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,101.3
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,22.47
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,36.59
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,29.66
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
542062.0,Cwmparc,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.5
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.92
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.96
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.85
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.4
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,21.71
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,32.78
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,27.49
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.0
542062.0,Cwmparc,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.77
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.3
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.44
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,103.9
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,20.87
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,37.44
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,26.3
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,159.7
542062.0,Cwmparc,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.34
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.8
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,32.2
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.87
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,136.4
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,22.06
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,47.28
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,30.21
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,103.4
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,200.3
542062.0,Cwmparc,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.8
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.03
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,33.97
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,18.9
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (RMS),A,74.9
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,143.8
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,23.83
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,48.07
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,27.04
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,110.1
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,203.9
542062.0,Cwmparc,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.62
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.81
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.49
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,29.4
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.61
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,124.9
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,22.54
