Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,46.01
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,33.42
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,100.2
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,195.4
542062.0,Cwmparc,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.07
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,18.5
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.48
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,79.7
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.14
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,30.81
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.19
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (RMS),A,71.3
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,131.4
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,102.0
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,25.21
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,49.31
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,41.66
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,109.3
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,209.1
542062.0,Cwmparc,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,180.6
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.58
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,18.36
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,63.0
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.55
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.9
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.83
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,114.7
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,25.13
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,45.26
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,32.59
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.5
542062.0,Cwmparc,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.81
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.84
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,29.61
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.9
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,126.1
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,26.51
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,46.43
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,31.22
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,94.0
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,197.0
542062.0,Cwmparc,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.85
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.84
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,20.82
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,30.1
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.06
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,89.0
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,129.2
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,29.66
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,44.94
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,28.26
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,90.4
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,191.9
542062.0,Cwmparc,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,120.7
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,18.35
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.79
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,80.6
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.73
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.84
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.95
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,28.13
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,39.19
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,26.74
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.3
542062.0,Cwmparc,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.94
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.97
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.58
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.99
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.71
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.11
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,85.6
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.1
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,26.93
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,34.67
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,32.68
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.8
542062.0,Cwmparc,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.7
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.49
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.81
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,21.4
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,20.55
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,23.73
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,90.9
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,87.1
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,100.9
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,28.89
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,36.36
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,32.52
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,55.2
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,153.6
542062.0,Cwmparc,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,17.03
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,21.99
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.74
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.96
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,90.1
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,28.74
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,34.77
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,31.04
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
542062.0,Cwmparc,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.31
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.86
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,N Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.77
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,20.9
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,N Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,89.3
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,25.84
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,33.02
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,30.77
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,140.1
542062.0,Cwmparc,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.87
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.14
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.66
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.39
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.82
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,22.0
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,27.25
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,23.96
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,117.0
542062.0,Cwmparc,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.5
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.18
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.05
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,20.44
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,23.78
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,22.02
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,88.9
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.3
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.46
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.8
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.72
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.29
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.1
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,21.03
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,28.75
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,23.73
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
542062.0,Cwmparc,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.3
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.67
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.61
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.72
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,23.51
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,31.25
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,19.87
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
542062.0,Cwmparc,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.82
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,18.85
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.01
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,81.1
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,93.4
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,24.67
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,35.48
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,17.68
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,79.1
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
542062.0,Cwmparc,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.84
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.77
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.65
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.16
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.79
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,23.49
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,34.93
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,19.69
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,149.1
542062.0,Cwmparc,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.82
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,19.25
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.77
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,57.2
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,17.08
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,27.07
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,21.1
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
542062.0,Cwmparc,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.5
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.48
