Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.34
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,86.5
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,19.03
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,31.82
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,19.15
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,135.9
542062.0,Cwmparc,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.7
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.72
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.1
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,18.95
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,31.72
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,19.24
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.1
542062.0,Cwmparc,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.82
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.15
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.22
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.66
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,20.94
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,31.49
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,17.88
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,134.6
542062.0,Cwmparc,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.87
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.14
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,78.5
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,111.7
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,23.57
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,33.14
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
542062.0,Cwmparc,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.72
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,26.48
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.49
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,113.5
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,19.48
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,34.22
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,17.58
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,86.0
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,146.7
542062.0,Cwmparc,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.62
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.42
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.75
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,21.22
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,13.83
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,94.0
542062.0,Cwmparc,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.23
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,14.68
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,18.14
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
542062.0,Cwmparc,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.05
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,14.03
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.44
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,14.26
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,21.91
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,14.69
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
542062.0,Cwmparc,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.55
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.07
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,18.13
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.1
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,13.52
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,20.9
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,10.75
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
542062.0,Cwmparc,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.47
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.84
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (RMS),A,43.9
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,16.39
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,19.8
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.8
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.26
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.5
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,15.21
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,16.82
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,9.37
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.27
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.67
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.54
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,12.84
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,10.27
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
542062.0,Cwmparc,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.95
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.46
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.01
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,20.97
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,88.9
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,11.06
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,25.74
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,10.99
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,75.7
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,110.8
542062.0,Cwmparc,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.69
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.17
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.64
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,18.81
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,11.0
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.67
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.98
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,15.6
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,22.25
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,15.29
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,96.8
542062.0,Cwmparc,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,34.0
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.28
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.41
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (RMS),A,30.9
