Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,65.4
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,19.2
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,25.41
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,15.55
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
542062.0,Cwmparc,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.97
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.56
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.5
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,14.55
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
542062.0,Cwmparc,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.42
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.91
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,13.56
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,20.09
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,20.98
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,18.72
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,91.1
542062.0,Cwmparc,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.75
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.43
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.59
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,17.75
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,18.86
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,16.98
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.52
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.56
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.74
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.95
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,20.21
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,16.86
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,20.47
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.17
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,22.54
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,17.47
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,15.79
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.1
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.61
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.74
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.38
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,14.95
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,28.35
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,13.35
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
542062.0,Cwmparc,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.72
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.59
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.49
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,13.88
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,20.33
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.63
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.74
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.59
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,16.49
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,23.22
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,16.85
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.17
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,18.23
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.49
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.91
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,18.05
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,24.84
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,12.65
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
542062.0,Cwmparc,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.01
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.85
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.31
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.51
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,82.9
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,15.86
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,29.09
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,13.11
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,124.9
542062.0,Cwmparc,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.04
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.51
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.72
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.54
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,83.8
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,14.17
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,28.77
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,15.74
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
542062.0,Cwmparc,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.87
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.47
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,18.76
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,28.16
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,18.15
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
542062.0,Cwmparc,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.81
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.76
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.6
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,19.32
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,27.67
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,18.18
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.96
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.71
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,20.75
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.03
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,20.92
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,30.71
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,19.46
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
542062.0,Cwmparc,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.87
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.71
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (RMS),A,38.1
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,17.06
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,22.74
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,17.45
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
542062.0,Cwmparc,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,-0.16
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.71
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,19.45
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,72.2
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
