Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,16.55
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,23.77
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,16.2
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
542062.0,Cwmparc,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.6
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.48
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.87
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.3
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.9
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,15.59
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,29.9
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,20.34
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
542062.0,Cwmparc,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.39
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.06
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.43
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.3
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,10.68
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,20.79
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,23.7
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.09
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.63
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,91.6
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,11.17
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,23.47
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,28.87
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,75.5
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
542062.0,Cwmparc,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.67
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.45
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.55
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.61
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,8.78
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,16.65
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,23.36
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.85
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.38
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.72
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,11.54
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,23.21
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,24.25
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,56.1
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
542062.0,Cwmparc,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.38
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.49
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,22.98
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.01
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,99.1
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,88.4
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.61
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,19.01
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,32.59
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,28.4
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
542062.0,Cwmparc,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,125.1
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.6
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (RMS),A,35.1
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.36
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,18.38
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,17.94
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.62
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.09
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.58
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.38
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,18.75
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,15.2
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.21
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.24
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.06
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,11.16
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,16.98
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,19.29
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.96
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.11
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,17.25
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
542062.0,Cwmparc,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.89
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.05
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.56
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.09
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.0
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.37
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.27
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,15.45
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,24.13
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,104.2
542062.0,Cwmparc,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.66
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.55
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.04
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.31
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,18.21
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,20.14
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,13.42
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.8
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.32
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.73
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.66
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.2
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,17.83
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,24.53
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,16.18
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
542062.0,Cwmparc,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.83
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.38
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.14
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.92
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,22.88
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,22.73
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,15.31
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.3
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
542062.0,Cwmparc,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.16
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.77
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.06
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.82
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.39
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.07
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,20.92
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,28.25
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,17.55
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,92.2
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,122.1
542062.0,Cwmparc,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.64
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.14
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.86
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.42
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.59
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.74
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,14.62
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,20.87
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
542062.0,Cwmparc,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.3
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
