Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.85
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.5
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.5
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.95
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,16.83
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,17.89
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,21.26
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.1
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.7
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.29
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,70.7
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.6
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,15.66
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,21.65
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,21.14
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
542062.0,Cwmparc,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.88
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.46
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,23.9
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.22
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.73
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,14.99
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,27.69
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,20.62
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,119.5
542062.0,Cwmparc,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.85
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.61
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,18.28
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,27.95
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,18.98
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
542062.0,Cwmparc,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,14.33
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.34
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,22.24
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,18.76
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
542062.0,Cwmparc,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.47
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,12.29
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,18.62
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,18.08
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.9
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.78
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,11.92
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,16.09
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,23.58
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.41
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.37
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,47.9
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.71
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.31
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.7
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.95
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,12.66
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,22.12
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,26.68
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
542062.0,Cwmparc,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,114.9
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.05
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.79
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,78.3
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,15.23
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,24.57
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,24.26
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,59.5
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,106.5
542062.0,Cwmparc,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.42
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.69
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.29
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,16.04
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,17.83
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,17.27
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.1
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.88
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,51.9
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,17.76
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,14.98
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.77
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.48
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.32
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,53.7
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,10.78
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,18.25
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,17.73
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,15.34
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.18
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.6
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,21.83
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,14.53
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,15.15
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.68
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,10.35
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,15.61
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.38
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,10.03
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,16.85
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,12.73
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.03
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.82
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.38
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,9.77
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,16.86
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,14.45
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
542062.0,Cwmparc,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.68
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.02
