Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,8.86
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,12.96
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.72
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,12.89
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.01
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,9.4
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,14.4
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,8.21
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,13.32
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,15.12
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.21
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,8.54
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,14.79
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,12.96
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,36.2
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.09
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,8.93
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,13.28
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,11.5
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
542062.0,Cwmparc,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.25
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.7
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,13.38
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,11.79
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,58.1
542062.0,Cwmparc,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.01
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.86
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,8.87
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,13.94
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,11.65
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,33.4
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,9.5
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,13.07
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,12.74
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.23
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.34
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,8.91
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,12.57
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,12.03
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.33
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.25
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,8.36
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,12.9
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
542062.0,Cwmparc,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.55
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,8.71
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,13.4
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,12.38
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.99
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.85
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.75
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,13.75
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.23
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,13.59
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,11.84
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,8.18
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,13.84
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,12.19
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.8
542062.0,Cwmparc,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.77
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.71
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,N Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,18.49
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,11.7
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,N Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
