Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,8.18
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,13.85
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,12.41
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.09
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.08
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.44
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,8.6
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,13.9
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,14.73
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,14.3
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,37.7
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.59
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.39
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,14.63
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,13.14
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
542062.0,Cwmparc,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.57
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.49
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,10.01
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,14.43
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
542062.0,Cwmparc,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.71
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.29
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.91
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,9.57
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.71
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.92
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,9.62
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,12.69
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
542062.0,Cwmparc,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.78
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.95
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.58
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.06
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,10.1
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,13.13
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.34
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,9.8
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,15.39
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,13.61
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.08
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,N Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,9.91
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,15.42
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,16.29
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
542062.0,Cwmparc,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.36
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,10.11
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,16.74
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,13.4
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.0
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,N Current (RMS),A,16.5
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.41
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.7
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,11.75
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,15.05
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,14.32
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,52.7
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.34
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.61
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.48
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,N Current (RMS),A,23.8
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,11.88
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,16.81
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,14.01
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
542062.0,Cwmparc,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.4
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.83
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.56
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,10.83
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,17.3
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,15.38
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.53
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.84
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.63
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.57
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,12.45
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,17.16
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,15.96
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.2
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.51
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.88
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.3
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.36
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,12.82
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,16.9
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,16.57
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.47
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.71
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.76
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,N Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,13.19
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,17.5
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,16.24
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
