Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.79
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.66
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,14.39
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,16.83
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,14.11
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.17
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.14
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.02
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,15.27
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,21.2
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,14.43
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
542062.0,Cwmparc,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.09
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.69
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,17.57
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,25.52
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,14.07
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,60.5
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
542062.0,Cwmparc,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.99
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.97
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.02
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,N Current (RMS),A,38.3
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,71.7
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,18.59
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,24.35
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,14.18
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
542062.0,Cwmparc,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.25
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.84
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.57
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.07
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,16.1
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,25.23
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,15.42
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
542062.0,Cwmparc,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.27
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.11
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.62
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.39
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,N Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,17.45
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,25.88
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,16.22
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,109.1
542062.0,Cwmparc,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.4
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.09
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.88
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,21.15
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,N Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,19.02
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,30.03
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,16.55
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,71.6
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.3
542062.0,Cwmparc,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.11
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.81
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,N Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.11
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.46
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,N Current (RMS),A,52.3
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,19.58
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,31.92
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,17.46
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,77.2
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.9
542062.0,Cwmparc,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.43
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,22.78
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.47
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,N Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,95.4
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,16.25
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,33.2
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,21.34
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,79.2
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,139.6
542062.0,Cwmparc,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.13
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.06
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.72
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,24.49
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.39
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,N Current (RMS),A,57.8
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,102.7
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,18.85
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,34.54
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,23.04
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
542062.0,Cwmparc,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.3
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.25
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,23.58
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.87
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,N Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,99.0
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,22.45
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,33.83
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,20.56
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,75.9
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
542062.0,Cwmparc,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,89.4
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.99
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.98
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.05
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,25.53
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,N Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,107.2
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,21.21
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,34.51
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,19.28
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,79.3
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
542062.0,Cwmparc,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.3
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.1
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,25.07
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.87
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,105.4
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,22.38
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,36.43
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,21.99
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,153.7
542062.0,Cwmparc,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.06
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.59
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,N Current (RMS),A,28.5
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.84
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,96.0
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,27.1
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,23.6
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,34.9
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,24.14
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,73.4
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
542062.0,Cwmparc,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.64
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,23.15
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,N Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,98.8
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,25.93
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,N Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,108.8
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,24.29
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,49.08
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,29.14
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,105.0
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,206.6
542062.0,Cwmparc,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.65
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.39
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.82
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,N Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.99
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,27.28
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.49
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,N Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,114.7
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,59.1
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,26.64
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,39.67
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,23.31
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,114.1
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
542062.0,Cwmparc,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,19.01
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,N Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,81.7
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.68
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,29.1
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.63
