Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,N Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,72.4
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,123.1
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,27.98
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,48.11
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,26.5
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,100.1
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.4
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,204.0
542062.0,Cwmparc,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.75
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.92
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.78
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.78
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,29.11
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.85
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,N Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,123.3
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,27.0
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,25.53
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,43.03
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,25.63
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,88.1
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,110.5
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,182.6
542062.0,Cwmparc,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.51
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.11
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,N Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,63.3
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.5
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,27.71
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.12
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,N Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,117.9
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,22.81
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,42.22
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,25.24
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,99.8
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,180.3
542062.0,Cwmparc,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.99
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.07
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.94
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,N Current (RMS),A,32.4
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.48
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,27.8
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.48
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,N Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,119.0
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,19.47
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,39.87
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,23.42
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,171.2
542062.0,Cwmparc,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,N Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.5
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,27.73
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.75
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,N Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,118.0
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,73.6
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,26.9
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,19.69
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,38.7
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,24.75
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,91.0
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,165.0
542062.0,Cwmparc,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,108.6
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.06
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.79
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,N Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.52
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,29.81
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.25
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,N Current (RMS),A,69.8
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,127.2
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,67.4
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.64
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.45
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.0
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,24.57
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,41.6
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,26.13
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,88.8
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.9
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,178.0
542062.0,Cwmparc,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,14.72
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.36
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,N Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,14.89
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,31.24
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.66
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,N Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,133.6
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,77.7
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.31
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.02
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.62
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,24.12
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,45.96
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,29.02
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,98.0
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,196.6
542062.0,Cwmparc,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.88
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.89
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,N Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,19.62
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,26.87
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,21.91
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,N Current (RMS),A,45.2
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,85.1
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,114.7
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,95.5
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,26.8
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,29.59
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,40.75
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,29.8
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,174.0
542062.0,Cwmparc,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.83
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.55
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.81
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,N Current (RMS),A,31.2
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.0
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.75
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,29.93
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,22.87
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,N Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,127.6
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,28.57
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,43.47
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,31.69
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,81.2
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,186.0
542062.0,Cwmparc,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.39
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.42
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,26.67
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,23.26
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,N Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,100.8
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,26.96
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,41.05
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,32.52
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.9
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,175.3
542062.0,Cwmparc,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,140.7
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.84
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,N Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,18.32
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.87
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.93
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,N Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,107.2
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,95.3
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.67
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,27.94
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,36.71
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,31.51
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,67.3
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,157.6
542062.0,Cwmparc,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.98
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.77
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.03
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.68
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,21.67
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,22.12
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,N Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,95.8
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,24.65
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,33.44
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,31.15
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,143.2
542062.0,Cwmparc,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.53
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.41
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,N Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.34
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,26.4
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,23.61
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,N Current (RMS),A,54.9
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.1
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,112.4
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,102.6
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,29.87
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,37.81
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,37.95
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.5
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
542062.0,Cwmparc,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,163.4
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.31
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.18
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,24.54
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,23.32
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,N Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,105.5
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,100.5
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,28.85
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,33.72
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,35.06
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,144.4
542062.0,Cwmparc,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.64
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.28
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,N Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.89
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,28.79
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,24.59
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,N Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,123.6
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,106.6
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.06
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.72
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.8
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,22.56
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,41.43
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,37.87
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,177.7
542062.0,Cwmparc,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,163.2
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.84
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,N Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,20.58
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.3
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,N Current (RMS),A,36.6
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.57
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.88
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,23.72
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,34.42
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,29.69
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,147.5
542062.0,Cwmparc,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.5
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,14.13
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.55
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,N Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,17.13
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,25.66
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.05
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,109.9
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
