Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,31.27
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,37.22
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,29.72
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,158.8
542062.0,Cwmparc,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,128.4
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,19.61
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.36
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,N Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,83.6
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,18.02
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,20.57
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.22
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,83.3
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,37.63
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,28.93
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,27.62
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.0
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
542062.0,Cwmparc,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,26.28
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,N Current (RMS),A,71.1
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,111.4
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.98
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,24.19
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.57
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,85.9
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,103.3
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,88.6
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,46.27
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,35.12
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,27.68
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,80.3
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,195.3
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
542062.0,Cwmparc,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,21.28
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.43
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.42
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,N Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,89.9
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,21.65
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,18.11
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,28.73
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,N Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,92.7
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,77.5
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,123.6
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,42.93
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,27.54
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,36.15
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,78.4
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,181.8
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
542062.0,Cwmparc,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.2
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.76
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,N Current (RMS),A,35.6
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,16.5
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,18.65
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,25.92
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,N Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.0
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,112.3
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,29.08
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,29.41
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,31.46
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,57.5
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.9
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
542062.0,Cwmparc,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.73
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.3
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,21.24
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,29.0
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,90.3
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,123.1
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,26.01
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,33.53
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,33.72
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,60.0
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
542062.0,Cwmparc,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.96
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,N Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.21
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,18.16
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.08
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,90.2
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,20.51
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,35.11
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,27.63
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,69.9
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,149.3
542062.0,Cwmparc,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.82
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,N Current (RMS),A,39.1
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.1
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.45
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.84
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,20.59
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,72.1
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,88.2
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,21.21
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,31.67
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,26.54
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
542062.0,Cwmparc,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.71
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.92
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,N Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.3
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,59.4
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.32
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.79
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,71.5
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,23.98
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,32.04
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,23.71
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,58.5
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,136.7
542062.0,Cwmparc,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,102.1
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.51
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.94
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.4
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,80.2
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.21
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,19.34
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.97
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,N Current (RMS),A,32.9
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,72.7
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,24.72
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,38.28
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,23.46
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
542062.0,Cwmparc,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.4
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.6
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,18.21
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.86
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.22
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,77.9
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,81.9
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,28.6
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,29.22
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,25.1
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
542062.0,Cwmparc,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.23
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.54
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.22
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,17.37
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,20.09
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,86.1
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.01
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,21.44
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,27.91
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,26.4
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
542062.0,Cwmparc,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,113.5
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.93
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.38
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,N Current (RMS),A,41.5
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.45
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,22.79
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,N Current (RMS),A,44.6
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,97.1
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,17.38
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,29.14
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,29.54
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.6
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
542062.0,Cwmparc,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.25
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.42
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,N Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.8
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,21.78
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,N Current (RMS),A,38.0
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,93.0
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,16.31
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,30.22
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,23.8
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,67.5
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,131.6
542062.0,Cwmparc,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.83
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.63
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,17.18
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,21.4
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,N Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,91.4
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,21.53
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,22.23
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,70.9
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
542062.0,Cwmparc,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.1
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.73
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,16.19
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,19.41
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,N Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,69.3
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,84.1
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,15.17
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,19.5
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,20.14
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
542062.0,Cwmparc,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,88.7
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,N Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.37
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,15.34
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.34
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,65.1
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,18.04
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,21.83
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,18.64
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
542062.0,Cwmparc,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
