Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.9
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.5
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,N Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,16.56
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.71
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,N Current (RMS),A,38.9
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,16.48
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,24.06
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,21.14
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,55.6
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
542062.0,Cwmparc,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,20.85
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,N Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,88.9
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,65.6
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,12.52
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,26.8
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,18.63
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
542062.0,Cwmparc,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.93
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.72
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.39
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.27
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.3
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,73.2
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,14.86
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,26.33
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,20.2
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
542062.0,Cwmparc,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.97
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.3
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.37
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.8
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.6
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,24.34
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,14.99
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,63.5
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
542062.0,Cwmparc,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.56
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.2
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.16
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,13.42
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,23.17
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,16.19
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,57.4
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,99.0
542062.0,Cwmparc,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.67
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.71
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.06
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,21.73
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,15.16
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
542062.0,Cwmparc,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.99
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.26
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.53
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,21.26
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,15.36
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,47.4
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,90.7
542062.0,Cwmparc,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.64
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.81
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,N Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.87
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,24.58
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.73
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,N Current (RMS),A,63.8
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,105.3
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,15.84
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,35.22
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,20.54
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,88.0
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,149.2
542062.0,Cwmparc,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,19.68
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,17.54
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.91
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,N Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,84.7
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,74.5
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,24.18
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,25.58
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,22.79
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,108.9
542062.0,Cwmparc,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.58
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.11
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,90.6
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.2
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,26.26
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,24.12
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,19.76
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.1
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,102.4
542062.0,Cwmparc,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.5
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.86
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.18
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.57
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.99
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,17.82
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,21.75
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,21.79
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.8
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
542062.0,Cwmparc,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.74
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,N Current (RMS),A,24.0
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.2
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.6
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.93
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,16.19
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.6
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.1
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,18.34
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,24.05
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,21.89
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,79.3
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
542062.0,Cwmparc,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.36
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.8
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,N Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,10.45
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,11.24
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,20.44
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,88.3
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-2.5
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-1.03
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,N Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.37
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.47
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.93
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,58.2
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,10.87
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,12.43
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,18.66
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,42.9
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
542062.0,Cwmparc,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-2.32
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.58
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.28
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,16.15
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,N Current (RMS),A,38.7
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,11.96
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,15.56
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,12.09
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,47.2
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.79
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.17
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,15.58
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.34
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,N Current (RMS),A,35.8
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.2
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,66.8
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,9.38
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,16.58
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,14.49
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.3
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.34
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.79
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.74
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
