Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,16.03
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.67
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,N Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,69.0
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,13.69
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,15.46
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,11.39
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,44.0
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,62.0
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
542062.0,Cwmparc,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.66
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.51
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,13.96
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,N Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,74.2
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,15.85
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,17.91
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,12.14
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
542062.0,Cwmparc,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-2.22
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.36
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.2
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,69.6
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,14.15
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,14.49
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,11.78
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
542062.0,Cwmparc,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.55
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,19.33
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.67
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.95
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,N Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,83.2
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,75.8
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,21.09
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,23.22
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,14.74
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
542062.0,Cwmparc,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.56
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.85
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,17.28
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.01
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.46
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,N Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,74.1
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.2
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,18.62
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,19.57
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,9.61
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,59.9
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
542062.0,Cwmparc,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.59
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.51
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,N Current (RMS),A,20.1
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,17.07
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,21.9
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,N Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,93.4
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,18.39
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,21.32
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,8.26
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,70.3
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,N Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.38
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.74
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,N Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,66.4
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,67.8
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,17.02
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,16.51
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,8.53
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
542062.0,Cwmparc,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,40.1
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.17
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.45
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,N Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,74.4
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,14.95
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,20.51
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,12.28
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,59.6
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
542062.0,Cwmparc,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.14
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,N Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.09
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,22.77
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,N Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.8
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,96.7
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,12.95
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,26.04
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,14.51
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,61.2
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
542062.0,Cwmparc,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.43
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.84
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.15
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.72
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,19.37
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.7
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,N Current (RMS),A,50.8
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,83.7
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.8
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,9.29
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,26.21
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,12.84
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,82.3
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
542062.0,Cwmparc,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,57.3
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,-0.14
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,-0.03
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,N Current (RMS),A,25.3
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.94
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.19
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.79
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.0
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,18.92
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,11.76
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,61.0
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
542062.0,Cwmparc,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,-0.79
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.09
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,-0.6
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.21
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.93
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.65
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,N Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,8.42
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,17.03
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,15.05
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,57.0
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.6
542062.0,Cwmparc,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,-2.28
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,-0.42
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,N Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.87
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,17.87
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,22.93
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,N Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,76.4
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,98.7
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,6.58
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,18.81
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,22.5
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,71.9
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
542062.0,Cwmparc,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.15
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.02
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.37
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,16.53
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,26.63
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,N Current (RMS),A,70.2
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,73.1
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,112.1
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,8.07
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,15.52
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,27.0
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,73.0
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,71.2
542062.0,Cwmparc,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,114.6
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.72
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.07
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,0.61
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.47
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.76
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.36
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,N Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,64.0
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,102.8
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,25.3
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,8.75
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,14.83
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,24.98
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,65.3
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.24
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,16.89
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,21.45
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,N Current (RMS),A,58.7
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,91.8
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.84
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,9.59
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,17.13
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,22.9
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,63.7
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
542062.0,Cwmparc,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,N Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.91
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,19.95
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,N Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.3
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,85.7
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.28
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
