Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.77
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,9.15
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,17.88
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,22.58
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.94
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.25
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.25
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.38
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,N Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.9
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.7
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,10.92
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,18.19
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,29.25
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,73.5
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
542062.0,Cwmparc,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.89
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.79
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,18.34
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,78.6
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.34
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.65
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,16.28
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,20.22
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,21.93
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
542062.0,Cwmparc,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.08
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,N Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.61
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.98
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,20.34
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,N Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.6
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,52.0
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,86.7
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,16.7
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,18.42
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,22.72
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
542062.0,Cwmparc,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.58
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,N Current (RMS),A,26.5
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.97
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.68
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,24.54
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,N Current (RMS),A,58.8
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,50.3
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,104.1
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,16.99
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,20.25
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,31.13
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
542062.0,Cwmparc,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.25
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,N Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.44
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.67
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.3
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,60.9
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,76.0
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,17.69
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,23.41
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,24.32
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.2
542062.0,Cwmparc,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.8
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.58
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.06
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.08
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.25
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,N Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.8
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.4
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,20.64
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,19.49
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,24.17
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,56.7
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
542062.0,Cwmparc,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.49
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,N Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,19.21
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.73
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.6
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,N Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,84.4
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.1
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,62.6
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,26.88
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,19.23
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,20.2
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,62.2
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
542062.0,Cwmparc,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.2
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.55
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,N Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.2
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,N Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.3
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,60.8
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,11.37
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,19.59
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,22.82
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,54.1
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,84.3
542062.0,Cwmparc,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.23
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,N Current (RMS),A,25.4
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.66
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,10.24
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,18.56
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,15.58
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,82.4
542062.0,Cwmparc,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,-0.09
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.61
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.7
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.7
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.1
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,7.92
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,13.32
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,15.75
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.9
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.57
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.24
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.6
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,13.42
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,15.61
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,16.12
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,42.0
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.6
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.15
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.72
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,68.7
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,11.9
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,23.43
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,11.86
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,64.6
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
542062.0,Cwmparc,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.38
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,N Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.37
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,N Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,70.0
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,11.52
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,26.75
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,12.94
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
542062.0,Cwmparc,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.48
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.01
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.77
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.74
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.99
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,N Current (RMS),A,32.6
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.4
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,14.25
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,21.75
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,16.93
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,63.1
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
542062.0,Cwmparc,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.92
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,N Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.48
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,14.71
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.47
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,N Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,62.3
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,13.7
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,22.7
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,17.39
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,55.5
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
542062.0,Cwmparc,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.44
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,17.08
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.05
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.42
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,N Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,83.0
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,60.7
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.6
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,19.35
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,18.99
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,16.86
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
542062.0,Cwmparc,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
