Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.69
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.93
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,N Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,78.2
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.58
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,11.35
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,23.68
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,16.9
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
542062.0,Cwmparc,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.44
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.85
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,N Current (RMS),A,25.1
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.66
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.3
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.0
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.15
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,17.11
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,19.97
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,17.49
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,45.7
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,76.2
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
542062.0,Cwmparc,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.39
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.52
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.39
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.77
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,N Current (RMS),A,26.2
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.6
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,40.9
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,15.31
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,15.77
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,16.74
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
542062.0,Cwmparc,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.61
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.42
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,N Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.7
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,13.55
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,15.23
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,15.54
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
542062.0,Cwmparc,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.83
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.83
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,17.71
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,N Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,76.7
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,16.88
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,24.54
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,15.98
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,58.0
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,106.5
542062.0,Cwmparc,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.93
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,N Current (RMS),A,33.3
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.1
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,19.03
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,N Current (RMS),A,48.1
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,41.8
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,82.1
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.08
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,20.16
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,26.47
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,14.28
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
542062.0,Cwmparc,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.64
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.49
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,17.37
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.41
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,73.9
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,25.4
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,13.12
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,21.99
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,13.54
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,54.4
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.7
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
542062.0,Cwmparc,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.1
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.0
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.38
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.83
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,N Current (RMS),A,39.5
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.1
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.7
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,11.56
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,20.49
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,14.08
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,51.3
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.7
542062.0,Cwmparc,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.96
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.97
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.6
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,N Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,72.0
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,20.14
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,21.78
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.3
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,92.9
542062.0,Cwmparc,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.21
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.92
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.6
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,25.5
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,13.09
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,15.09
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,13.33
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,41.3
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
542062.0,Cwmparc,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.3
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.25
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.57
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,11.29
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,12.58
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,11.87
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,55.9
542062.0,Cwmparc,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.43
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,N Current (RMS),A,21.0
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,10.56
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.22
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,12.51
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,53.9
542062.0,Cwmparc,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,25.6
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,9.88
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,14.41
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,14.74
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
542062.0,Cwmparc,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.0
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.41
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,N Current (RMS),A,16.0
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.45
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.03
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.42
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.3
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,25.7
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,10.36
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,14.64
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,15.82
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.6
542062.0,Cwmparc,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.97
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,10.8
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,14.98
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,11.97
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,33.7
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.4
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,9.13
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,13.48
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,11.3
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,32.2
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,50.9
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
