Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.78
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.35
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,25.8
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,10.99
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,12.48
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,11.07
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,30.0
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,8.49
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,12.65
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,10.83
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.1
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.61
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.88
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.21
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.71
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,8.17
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,12.1
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,12.23
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.3
542062.0,Cwmparc,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.08
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.51
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.87
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.9
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,8.19
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,12.94
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,11.1
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,34.3
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.7
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.2
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,12.11
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,10.19
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,32.5
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,40.6
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,8.93
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,11.73
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,10.44
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,31.9
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
542062.0,Cwmparc,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,48.0
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,N Current (RMS),A,12.2
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.26
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,N Current (RMS),A,18.7
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,26.0
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,9.04
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,11.07
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,10.48
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
542062.0,Cwmparc,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.8
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,9.43
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,11.27
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,10.58
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
542062.0,Cwmparc,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.19
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.94
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,9.14
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,11.8
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,13.85
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,32.1
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
542062.0,Cwmparc,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.37
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.62
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.54
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,26.1
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,8.75
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,12.18
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,13.16
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.35
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.87
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,26.2
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,8.48
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,12.38
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,10.74
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,32.8
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
542062.0,Cwmparc,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.45
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.96
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,9.01
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,12.56
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,11.0
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,32.0
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.5
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
542062.0,Cwmparc,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.14
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.59
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,9.2
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,12.12
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,10.89
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,31.5
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,52.9
542062.0,Cwmparc,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,26.3
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,9.16
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,10.96
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
542062.0,Cwmparc,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,48.8
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.27
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.1
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,8.75
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,13.2
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,11.02
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,41.4
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
542062.0,Cwmparc,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.12
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.91
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,N Current (RMS),A,21.9
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.9
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,8.73
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,14.03
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,11.12
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,37.6
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.2
542062.0,Cwmparc,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
