Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,13.4
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,11.22
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,37.8
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
542062.0,Cwmparc,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.33
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.31
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,N Current (RMS),A,17.2
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.01
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.9
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.4
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,8.54
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,10.86
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,39.6
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.86
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,N Current (RMS),A,22.5
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,8.92
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,13.53
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,11.08
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,37.5
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,43.3
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
542062.0,Cwmparc,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.24
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.43
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.59
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.9
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,9.23
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,15.67
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,15.14
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
542062.0,Cwmparc,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.49
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,26.5
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,9.48
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,14.57
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,14.64
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,39.4
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,62.7
542062.0,Cwmparc,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.4
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.17
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.22
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,N Current (RMS),A,23.4
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.5
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.2
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,9.44
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,15.16
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,11.62
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,40.4
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
542062.0,Cwmparc,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.32
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,N Current (RMS),A,16.6
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.2
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.95
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.8
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,9.99
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,14.27
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,12.34
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,38.2
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,61.7
542062.0,Cwmparc,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.05
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.63
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,10.68
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,14.34
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,13.05
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,38.5
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
542062.0,Cwmparc,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.6
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.64
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,N Current (RMS),A,17.7
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.3
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,26.6
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,10.66
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,14.94
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,12.67
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,41.1
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
542062.0,Cwmparc,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.41
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,N Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.92
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,26.7
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,10.59
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,14.89
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,12.86
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,42.2
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
542062.0,Cwmparc,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
